Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,393.12
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,400.5
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.88
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,348.88
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,354.62
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,434.25
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,443.88
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.12
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.81
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86835
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72696
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,148.62
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,261.38
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,262.12
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,261.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,307.25
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,308.38
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,255.88
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,267.62
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,448.38
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,458.62
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.62
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73324
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92184
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82943
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.38
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,200.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,207.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,205.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,141.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.12
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,311.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,311.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,311.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,136.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,397.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,405.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.88
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,344.62
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,346.12
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.38
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,561.5
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,565.75
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,564.38
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86886
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93588
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9248
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,190.5
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.88
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,218.62
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,218.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,218.62
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,348.12
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,349.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.75
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,293.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,299.25
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.25
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,428.25
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,434.5
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.88
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89837
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87164
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,148.5
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,201.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.38
