Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,138.12
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,247.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,247.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,247.38
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,372.62
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,373.12
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,339.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,341.5
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.25
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,474.88
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,476.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.75
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85394
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88614
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,210.88
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,219.88
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.88
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,233.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,233.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.12
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,196.25
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,196.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,257.62
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,257.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,257.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,404.25
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,405.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,389.38
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,391.62
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.88
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,566.25
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,575.75
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.5
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77246
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87655
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.5
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,183.75
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,148.12
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.12
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,282.5
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,282.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,282.75
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,384.75
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,385.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,374.5
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,374.75
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,508.5
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,508.88
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.62
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84274
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62289
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.12
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,248.62
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,249.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,161.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,188.5
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,189.62
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,189.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,469.38
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,470.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.12
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,406.88
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,409.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.75
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,400.5
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,405.25
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.62
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92941
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94394
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85415
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
