Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,212.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,212.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,212.62
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,158.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.38
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,211.12
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,211.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,211.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,436.38
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,436.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,360.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,362.62
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,388.25
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,388.75
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90509
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.38
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,188.75
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.75
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,203.62
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.75
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,167.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,180.38
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,180.5
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,245.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,246.38
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,246.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,418.75
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,431.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,410.5
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,420.88
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.75
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,506.12
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,506.25
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.25
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90634
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91662
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,173.88
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,177.88
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.25
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,153.25
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,360.12
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,370.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,361.88
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,363.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.88
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,403.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,407.62
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.38
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90222
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83462
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.62
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,202.62
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,202.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,209.25
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.38
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,157.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,217.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,218.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,217.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,428.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,429.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.75
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,360.12
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,363.88
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,485.38
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,485.5
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.38
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95474
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87228
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
