Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.94
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,201.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,201.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,183.62
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,188.88
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,426.25
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,426.88
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.62
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,284.5
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,288.62
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,374.5
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,381.5
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.38
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9508
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,259.12
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,259.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,259.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.5
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,227.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,233.88
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,228.5
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,134.5
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,162.38
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,534.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,541.75
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,536.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,354.5
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,356.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,412.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,425.25
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95236
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.62
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,218.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,464.88
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,467.75
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.62
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,285.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,286.25
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,336.38
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,337.25
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,198.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,209.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,144.38
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.62
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,173.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,173.88
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.75
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,423.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,428.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,345.12
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,347.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,365.62
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,366.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.88
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
