Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,118.88
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.25
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,258.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,261.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,260.25
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,142.12
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.25
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,202.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,202.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,481.12
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,484.62
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,317.38
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,319.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,435.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,435.75
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.25
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89969
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,175.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,136.38
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,409.5
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,410.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,278.38
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,283.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,397.12
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,398.62
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.12
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93634
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,205.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,206.5
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,189.62
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.62
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,470.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,473.25
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.5
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,270.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,271.12
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,304.62
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,305.38
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,204.5
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,204.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,172.25
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.38
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,136.12
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.25
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,450.5
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,450.75
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,305.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,306.25
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,371.75
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,374.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.62
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83917
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90607
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
