Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.62
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,172.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,381.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,392.25
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,200.88
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,320.5
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,322.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81543
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83249
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94247
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,186.25
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.12
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.31
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,176.75
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.88
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,416.88
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,420.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,219.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,220.38
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,344.88
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,345.88
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.38
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88992
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90417
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94003
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,164.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,131.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,382.12
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,383.88
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,242.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,251.62
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,331.5
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,336.12
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84305
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.12
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,150.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,373.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,375.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,205.88
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,206.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,293.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,301.62
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9588
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84973
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91611
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
