Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,320.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,320.38
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,223.12
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,224.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,255.62
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,255.88
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9295
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,276.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,277.5
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,186.75
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,228.88
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,232.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88998
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88107
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,238.62
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,246.88
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,187.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,189.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,227.12
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84155
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85452
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.81
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,278.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,278.62
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,293.62
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,299.25
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
