Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91046
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,300.75
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,301.12
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,228.25
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,243.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,302.75
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,303.5
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88788
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,258.5
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,171.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,173.25
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,254.62
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85864
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89337
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.62
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,140.5
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.25
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,253.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,209.25
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,211.88
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,351.25
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,364.75
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.12
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81891
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79876
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97354
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
