Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,232.88
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,254.5
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,255.12
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8858
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88916
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,219.62
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,181.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,185.75
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,248.12
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,252.25
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99948
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83087
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92627
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,222.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,228.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,154.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,198.88
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95557
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80459
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78872
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,217.12
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,217.38
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,164.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81997
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93335
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91409
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
