Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,194.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,197.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,163.88
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,164.88
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,218.5
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.81
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75793
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79846
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,188.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,192.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,193.12
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,201.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88525
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92697
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88425
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,159.88
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,204.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,206.62
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,228.38
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.37
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83218
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,223.5
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,223.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,197.5
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,197.62
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.25
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84369
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58849
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
