Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,198.12
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,200.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,225.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,203.38
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,207.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62533
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87643
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70159
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,168.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,168.5
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,200.25
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,200.88
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,212.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,212.25
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.37
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81079
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92148
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73687
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,186.5
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,230.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,232.62
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,196.88
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.69
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87781
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91891
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69979
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,205.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,205.5
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,201.25
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,201.62
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91937
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85342
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81091
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
