Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,169.5
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,238.12
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,243.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,215.38
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91806
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83651
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93118
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9317
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,179.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,199.75
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,210.25
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,210.5
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91852
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85122
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91168
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,196.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,196.62
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,218.5
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,219.88
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,181.75
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,182.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93362
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73855
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75949
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,191.88
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,196.5
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,175.25
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89453
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80606
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76074
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
