Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,195.88
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,196.25
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,203.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,205.12
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,208.62
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94101
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92065
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,212.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,231.62
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,232.12
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,220.12
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,220.62
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9426
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90457
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,191.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,192.12
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,215.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,217.25
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,220.38
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,220.88
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88174
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87573
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75521
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,206.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,208.88
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,216.12
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,214.5
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92032
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8779
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77612
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
