Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,217.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,221.12
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,206.75
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,210.62
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,203.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,209.12
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91611
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84845
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9523
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,192.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,222.12
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,241.5
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.927
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93433
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72604
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,204.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,195.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,243.12
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,246.5
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92612
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82635
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,238.75
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,242.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,208.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,213.88
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,249.62
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.44
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67144
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91882
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80185
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
