Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,193.62
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,195.38
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,201.62
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,243.75
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,246.5
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92398
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89093
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80124
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.63
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,190.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,195.38
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,243.75
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,244.12
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,272.38
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,272.5
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89792
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81625
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8967
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,213.25
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,214.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,216.75
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,218.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,274.12
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,275.62
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86725
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,205.5
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,222.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,272.75
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,273.12
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
