Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94842
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94611
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,203.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,225.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,247.5
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,247.75
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92776
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88327
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,220.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,220.38
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,238.88
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,239.25
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,258.75
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,259.12
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85748
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79846
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,211.38
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,211.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,229.25
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,253.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,253.88
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83209
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9122
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
