Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,234.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,238.25
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,239.75
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,246.88
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,247.88
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92111
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85321
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71981
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,225.88
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,229.38
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,247.62
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,247.75
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,269.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,269.25
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94678
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91742
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74008
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,220.75
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,254.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,256.5
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,240.12
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.44
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91949
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6647
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,215.5
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,215.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,245.12
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,246.38
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,249.25
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,249.62
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79742
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91601
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
