Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,190.5
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,190.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,266.12
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,267.5
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,263.88
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,266.12
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92618
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82641
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,251.88
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,255.62
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,277.62
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,258.12
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,262.5
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90167
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83401
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89004
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,231.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,231.62
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,262.75
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,263.12
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,265.88
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,266.38
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92404
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93368
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90869
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,215.5
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,215.88
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,212.5
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,213.62
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,219.12
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92847
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91827
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84579
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
