Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,245.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,245.88
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,240.75
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,242.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,220.38
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,220.88
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90008
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91467
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,238.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,238.62
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,218.38
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79217
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.927
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59585
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95206
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.25
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,228.38
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,215.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,217.5
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,243.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90088
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92764
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94897
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,223.88
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,230.38
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,230.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,214.62
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91614
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91736
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
