Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,216.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,216.38
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,185.25
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,245.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69525
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81564
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,230.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,235.25
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,256.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,259.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67932
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84054
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,245.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,245.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,268.88
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,254.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,255.12
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83395
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85983
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,266.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,266.75
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,210.88
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,226.12
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
