Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,267.62
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,270.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,238.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,238.5
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,241.75
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,242.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87774
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92026
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94046
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,257.75
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,202.25
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,260.12
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,267.38
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87836
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94415
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,156.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,308.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,308.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,217.12
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,217.62
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,240.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,240.62
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94714
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,286.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,287.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,211.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,212.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,254.5
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92895
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
