Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,158.38
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,298.75
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,299.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,252.38
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,294.12
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,295.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92563
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,151.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,370.62
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,370.75
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.62
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,272.88
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,275.38
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,260.25
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,260.25
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93097
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86566
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92309
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96069
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,148.38
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.12
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,301.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,303.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,335.38
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,336.12
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,295.25
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,295.5
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86908
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88473
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93613
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,178.75
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,180.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,195.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,196.75
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,147.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,376.62
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,377.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.25
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,337.75
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,338.5
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.12
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,375.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,376.25
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.88
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92657
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88833
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
