Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,217.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,217.88
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,183.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,180.5
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,156.25
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.62
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,152.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.12
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,425.12
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,426.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,371.25
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,374.75
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,379.88
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,380.5
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.12
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92526
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91324
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94174
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,203.25
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,204.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,201.75
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,179.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,179.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.88
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,431.88
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,441.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,357.62
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,360.38
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.88
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,348.5
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,349.12
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,223.38
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.38
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,224.62
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,224.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,225.62
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,225.12
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,202.38
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.88
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,166.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,134.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.62
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,448.12
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,450.12
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.25
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,426.5
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,427.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,384.25
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,386.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.75
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83905
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92001
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,182.25
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,160.12
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.38
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,168.12
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,420.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,423.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,338.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,339.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,324.5
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,324.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
