Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94247
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,197.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.75
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.62
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.12
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,202.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,202.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,198.38
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,198.38
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,151.12
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.25
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,470.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,470.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,355.12
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,355.75
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,411.88
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,412.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,170.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,159.75
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,373.75
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,375.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,387.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,389.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,342.88
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,344.62
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.25
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.25
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.38
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,184.5
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,425.25
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,426.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.62
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,348.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,350.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,335.12
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,336.75
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95468
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.25
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,145.62
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
