Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,386.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,388.25
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.12
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,361.12
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,361.88
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,351.38
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,355.88
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.62
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90762
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94086
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95346
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,375.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,376.25
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.75
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,307.62
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,309.38
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,347.88
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,348.5
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94537
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,180.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.12
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,164.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,376.38
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,376.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,330.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,331.88
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,356.5
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,356.88
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91235
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,179.75
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.75
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.88
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,429.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,430.38
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.12
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,338.38
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,347.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.25
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,362.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,362.75
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94714
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83786
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,193.75
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.62
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.25
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,190.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.75
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.62
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.88
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,172.38
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.38
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
