Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.62
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,434.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,435.12
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.62
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,356.88
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,357.38
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,365.5
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,374.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94751
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81622
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,203.62
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,203.75
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,167.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,187.75
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,157.75
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.75
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,433.38
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,437.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,350.75
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,351.75
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,404.88
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,405.12
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94607
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97259
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,177.5
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,186.88
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,194.25
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,188.62
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.88
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.38
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.62
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,159.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.38
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,425.75
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,427.12
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.25
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,362.25
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,369.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,432.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,432.25
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.12
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,190.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,191.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,201.12
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,173.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.62
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,209.38
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,209.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.38
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,138.75
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,478.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,478.75
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,403.75
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,404.25
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,395.62
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,398.75
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.12
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94434
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,197.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,198.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,216.5
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,217.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
