Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,158.5
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.62
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,441.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,447.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,382.38
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,383.38
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.88
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,350.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,352.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.12
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,202.88
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.38
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,193.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,193.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,172.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,473.88
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,474.75
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,341.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,342.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,411.75
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,412.62
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,204.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,204.62
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,173.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,201.25
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,201.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,201.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,145.88
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.62
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,164.75
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.88
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,471.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,471.5
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.25
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,392.75
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,393.62
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.25
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,437.12
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,437.38
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.25
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,206.25
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,206.62
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,214.38
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.25
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,214.88
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,209.25
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,220.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,239.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,239.12
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,239.12
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,152.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.88
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,509.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,510.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.62
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,434.75
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,436.62
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.62
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,433.5
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,443.25
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.62
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91879
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
