Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,253.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,254.25
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,253.75
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,260.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,260.25
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,260.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,229.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,230.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,229.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,220.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,221.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,220.75
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,169.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.38
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,550.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,551.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,486.5
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,487.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,524.62
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,536.25
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,269.75
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,270.88
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,270.38
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,270.62
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,272.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,271.12
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,271.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,280.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,272.88
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,235.38
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,236.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.62
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.62
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,568.5
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,570.62
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,569.38
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,452.38
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,454.75
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.12
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,470.5
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,479.12
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.38
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91818
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,283.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,284.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,284.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,225.38
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,225.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,255.25
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,255.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,255.38
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,241.62
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,241.75
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.75
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,159.88
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.88
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,142.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,587.62
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,588.62
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,588.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,414.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,414.38
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.25
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,507.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,507.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.12
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,283.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,283.5
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,283.25
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,231.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,232.25
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,231.62
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,307.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,315.38
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,312.62
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,322.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,322.25
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,322.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,120.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.62
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,168.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,688.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,699.88
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,694.88
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,420.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,426.12
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.75
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,542.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,553.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,549.5
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99783
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,116.38
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
