Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,254.75
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,255.25
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,255.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,217.12
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,217.5
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,217.25
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,265.88
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,266.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,265.88
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,324.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,332.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,328.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,148.88
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,159.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,653.12
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,662.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,657.5
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,477.38
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,477.38
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.38
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,521.25
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,526.62
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.88
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95435
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,231.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,232.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,231.88
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,233.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,234.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,233.88
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,254.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,265.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,261.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,123.88
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,137.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,557.25
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,569.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.12
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,366.62
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,367.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.88
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,491.38
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,491.88
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.75
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95465
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.62
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.62
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,165.38
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,194.88
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,175.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,214.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,220.62
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.88
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,159.12
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.5
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,460.88
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,471.62
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.38
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,411.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,418.38
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,465.5
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,466.5
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.25
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,186.88
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,187.12
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,186.88
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,190.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.88
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,185.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,123.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,454.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,454.62
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.38
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,395.88
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,396.75
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.25
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,387.88
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,388.38
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.12
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92923
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
