Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,230.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,231.88
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.88
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,205.38
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,247.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,247.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.25
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,128.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,187.25
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,188.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,187.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,554.25
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,554.75
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,438.88
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,439.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.12
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,475.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,476.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.62
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,176.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,238.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,238.38
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,238.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,230.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,230.88
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,230.75
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,152.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,496.88
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,497.38
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,497.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,349.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,351.38
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,493.25
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,497.62
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.12
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,205.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.38
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,239.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,240.88
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,240.38
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,190.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.75
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.5
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,484.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,485.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.62
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,365.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,366.25
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,451.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,452.12
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.75
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9295
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88724
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,201.5
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,201.75
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,236.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,244.38
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,242.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,167.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.62
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.38
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.75
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,454.75
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,455.75
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.12
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,316.5
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,322.62
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,466.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,474.38
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88858
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
