Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,188.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,220.5
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,225.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,223.62
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,266.5
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,271.12
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,269.12
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,182.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,516.88
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,521.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.75
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,347.5
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,348.38
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.88
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,513.25
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,518.5
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.25
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92358
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,115.38
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,181.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.62
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,179.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.38
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.75
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,190.12
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,192.38
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,176.75
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,177.38
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,177.12
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,455.75
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,458.88
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,354.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,354.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,444.25
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,444.5
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.38
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9285
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8808
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,194.75
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.25
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,164.62
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,233.12
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,233.75
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.5
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,149.88
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,499.62
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,501.5
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,337.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,338.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,378.38
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,378.75
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.62
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92551
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,216.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.38
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,217.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,175.88
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.88
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,194.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,490.38
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,491.38
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,378.62
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,378.88
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,324.38
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,329.88
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.75
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
