Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91385
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91751
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,137.75
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,204.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.38
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,124.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,180.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.38
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,435.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,442.75
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,356.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,363.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,377.12
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,377.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.25
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8649
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94311
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95962
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,178.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,230.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,230.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,230.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,149.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,153.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,420.5
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,420.88
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.62
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,334.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,336.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,390.25
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,391.12
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93695
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89929
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,126.38
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,179.75
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,180.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.88
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,195.38
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,195.62
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,177.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,380.88
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,383.25
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,364.5
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,365.38
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,432.88
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,438.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.38
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92093
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.88
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,179.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.12
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.38
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,189.12
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.25
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,142.38
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,191.25
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,196.12
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.12
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
