Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,377.75
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,378.38
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,404.25
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,407.25
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,391.25
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,396.38
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.38
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.75
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,183.62
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,191.88
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,133.38
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,173.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,174.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,385.12
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,387.25
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,366.25
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,368.75
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.38
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,411.75
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,413.5
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94266
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,156.38
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,150.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,152.12
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.25
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,354.5
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,355.75
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,365.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,366.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.62
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,364.12
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,370.88
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.12
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90954
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,171.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.62
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,200.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,144.88
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,209.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,213.62
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,210.88
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,429.25
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,429.5
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.38
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,331.25
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,332.38
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,415.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,420.62
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.75
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9154
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93304
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.5
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,170.25
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
