Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,166.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,171.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,397.25
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,398.25
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,333.12
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,333.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,324.88
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,329.75
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82953
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87027
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,189.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,246.62
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,246.75
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.62
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,147.75
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.12
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,223.88
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,226.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,224.5
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,488.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,490.62
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.38
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,322.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,323.5
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.62
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,403.5
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,411.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.75
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92261
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80896
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,215.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,215.5
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,215.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,136.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,199.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,199.25
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,412.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,413.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.75
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,353.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,364.88
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,368.62
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,373.12
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.38
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88632
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84143
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,216.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,266.5
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,267.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,266.75
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,195.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.25
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,196.12
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,225.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,227.5
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,226.5
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,552.75
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,553.88
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,553.25
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,385.38
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,391.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.38
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,397.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,398.62
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,224.25
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,224.75
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
