Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,172.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.75
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,172.25
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.38
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,472.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,473.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.25
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,312.38
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,313.12
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,376.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,376.62
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89297
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.5
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.88
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,168.12
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.38
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,179.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,190.38
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,245.88
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,254.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,250.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,404.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,408.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,395.12
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,409.62
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.25
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,435.75
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,441.25
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.38
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93735
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90582
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,193.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,182.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,203.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,203.62
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,158.5
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.75
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,179.62
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.88
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,179.75
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,462.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,462.75
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.38
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,341.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,344.25
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,466.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,466.12
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.12
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93017
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,180.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,159.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,146.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,395.88
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,400.75
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,280.62
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,281.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,421.75
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,422.38
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.12
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
