Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,171.5
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,198.12
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,198.25
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,147.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,451.5
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,452.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,351.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,355.62
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.88
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,376.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,381.5
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90039
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,162.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.12
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,249.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,251.62
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.88
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,146.88
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.12
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,215.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,215.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,215.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,451.88
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,458.25
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,380.12
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,388.88
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.62
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,440.38
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,441.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.75
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85586
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.62
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,158.62
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,252.25
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,253.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,252.62
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,174.25
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.88
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,473.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,474.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,341.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,348.38
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,412.62
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,419.12
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.75
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99896
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,180.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.88
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.62
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,203.38
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,182.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.25
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,459.88
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,460.5
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.25
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,338.88
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,344.88
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,413.38
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,418.12
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.75
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
