Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.62
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,178.25
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,177.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,178.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,405.5
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,417.38
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.88
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,327.12
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,356.62
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.25
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,430.38
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,437.5
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.12
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93722
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.75
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,230.75
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,231.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,230.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,223.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,225.5
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,224.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,158.5
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,188.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,180.5
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,180.5
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,528.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,528.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.88
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,396.38
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,398.12
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.25
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,464.5
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,464.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.62
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,128.12
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,216.88
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.5
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,217.88
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,253.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,254.38
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,186.88
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,187.75
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,161.38
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,203.5
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,207.12
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,204.75
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,127.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,486.25
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,488.38
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.75
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,519.75
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,525.5
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.12
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,481.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,483.5
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,124.62
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.62
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,193.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,213.62
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.12
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,186.12
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,187.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.12
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,227.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,228.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,227.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,159.12
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,164.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,493.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,496.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,512.12
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,513.5
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,455.5
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,456.88
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.25
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.81
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
