Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,162.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,162.62
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,178.38
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.75
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,193.62
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,141.88
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.25
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,160.75
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.88
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,418.62
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,419.88
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.25
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,418.38
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,420.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.5
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,357.88
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,366.88
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,197.25
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,183.88
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,197.88
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,198.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,198.62
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,203.75
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,201.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,472.25
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,473.12
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.62
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,359.38
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,359.5
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,451.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,455.62
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.38
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91345
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99979
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.62
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.75
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,183.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,178.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,148.5
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.88
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,239.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,240.25
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,239.88
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,415.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,419.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.62
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,414.75
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,419.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.88
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,498.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,503.38
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.62
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90362
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.25
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,153.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,176.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.12
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,346.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,353.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.38
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,320.62
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,322.5
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,403.38
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,404.75
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.88
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91632
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
