Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,175.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.75
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.75
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,203.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,204.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,203.25
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,178.38
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,442.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,443.12
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.88
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,370.25
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,371.38
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.75
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,396.62
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,398.62
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.62
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,173.75
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,174.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.12
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,182.25
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.38
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,401.5
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,402.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.75
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,375.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,378.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.38
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,376.62
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,377.38
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.88
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87338
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,146.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,138.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,341.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,343.38
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,323.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,324.75
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,355.12
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,370.62
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.88
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91757
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90469
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,166.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.12
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,172.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.75
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.62
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,391.5
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,398.38
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.38
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,271.75
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,277.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,365.12
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,366.25
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.88
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
