Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92663
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93414
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,157.62
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,151.12
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.12
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,346.62
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,351.88
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,293.5
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,294.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,357.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,358.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.62
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.63
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93228
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91379
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,184.62
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.38
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.88
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,170.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.12
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,138.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.88
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,428.25
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,428.88
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.38
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,281.88
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,284.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,341.88
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,343.62
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.5
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,178.62
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,196.38
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,196.38
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.38
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,150.75
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,429.75
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,439.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,292.38
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,392.62
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,396.5
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.62
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94595
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,179.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.88
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.88
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,176.25
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.25
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,182.5
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.75
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,179.25
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.25
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,155.88
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
