Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,433.25
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,440.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.38
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,359.88
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,365.5
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,436.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,438.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.12
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92499
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.5
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,170.12
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,347.25
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,348.12
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.62
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,321.75
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,321.88
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,359.62
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,361.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.38
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88446
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,182.25
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,306.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,307.5
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,259.88
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,261.38
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,363.25
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,363.75
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.38
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.94
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93881
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9064
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.5
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.5
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.12
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,323.38
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,323.38
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,222.75
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,230.25
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,371.62
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,379.5
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.12
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89175
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.25
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.12
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
