Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,129.25
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,341.25
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,342.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.62
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,250.25
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,258.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,336.12
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,336.5
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.38
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96902
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9118
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,328.75
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,329.12
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,212.75
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,218.38
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,284.62
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,289.38
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91879
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94702
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.88
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,341.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,342.25
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.88
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,219.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,226.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,279.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,285.62
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9534
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.87
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,276.75
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,277.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,280.62
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,292.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,285.25
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,285.5
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88492
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89383
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
