Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,139.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,332.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,332.62
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,321.75
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,323.25
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99915
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94916
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,152.38
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,349.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,349.38
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.25
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,239.88
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,242.5
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,281.62
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,281.75
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,225.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,216.25
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,217.5
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,269.25
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9285
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91376
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,144.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,243.88
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,249.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,223.38
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,281.25
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,281.62
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92868
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85415
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
