Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,284.88
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,285.12
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,185.62
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,285.25
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,288.5
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93164
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85333
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,249.5
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,253.88
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,202.38
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,205.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,209.5
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,213.62
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93942
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96344
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90381
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,267.75
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,268.38
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,217.12
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91611
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93661
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.62
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,317.38
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,318.5
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,194.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,238.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,238.25
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.25
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85232
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85052
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87555
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97259
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
