Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.38
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,235.25
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,235.75
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,228.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,229.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,269.38
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88034
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89743
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86093
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93787
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,233.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,233.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,193.88
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,222.62
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87723
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93317
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80157
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,220.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,185.12
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,187.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,211.88
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,212.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85089
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73568
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80865
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,238.5
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,199.88
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,202.38
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,240.25
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,240.62
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81118
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
