Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,219.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,220.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,232.75
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,260.12
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,260.12
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89447
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86133
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91556
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,236.12
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,236.5
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,224.88
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82861
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,190.5
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,190.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,201.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,203.88
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,225.5
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,225.75
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86871
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85791
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,195.38
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,181.25
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,183.12
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,243.25
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,243.38
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83615
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87311
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
