Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,188.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,229.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,232.75
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.5
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87219
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82916
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67794
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,193.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,189.88
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.37
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88659
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87536
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68014
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,208.62
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,224.5
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,226.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,256.75
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,256.75
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8923
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80545
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,191.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,205.38
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,208.88
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,225.75
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,225.88
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
