Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.44
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93146
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83865
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73819
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90637
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,231.5
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,231.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,200.38
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,200.75
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,220.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,220.25
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.56
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.94
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62182
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76114
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65286
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,204.62
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,205.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,197.25
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,215.62
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75891
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72598
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63793
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,182.62
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,195.62
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,195.62
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.07
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71145
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82498
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86331
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
