Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,212.75
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,190.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,191.88
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,189.62
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90423
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88525
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,169.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,218.12
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,218.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,217.12
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,217.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83862
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94369
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93387
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,173.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,198.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,198.88
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,192.12
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85638
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87127
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,200.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,209.88
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,215.25
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,216.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86554
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77807
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73123
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
