Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,208.12
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,210.25
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,197.25
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.31
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56982
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84927
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77517
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,177.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,178.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,209.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.5
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.19
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75528
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89151
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68255
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,199.62
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,231.38
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,231.5
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,248.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,248.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.44
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69711
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87094
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7069
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,203.25
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,203.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,251.75
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,253.88
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,252.62
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,253.12
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88049
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74566
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
