Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,172.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,245.5
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,247.75
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,233.12
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,233.25
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90469
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88797
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5754
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,182.12
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,259.88
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,260.25
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,242.12
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,242.25
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76187
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87103
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76223
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,206.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,207.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,247.75
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,249.62
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,256.12
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,257.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9281
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84872
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7727
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,180.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,182.12
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,248.25
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,203.12
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92956
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89374
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92486
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
