Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,189.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,231.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,235.88
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,222.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,223.5
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90518
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83771
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88272
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9122
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,174.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,239.12
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,239.25
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,228.88
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,231.12
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85867
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86209
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81756
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,207.25
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,285.5
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,294.25
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,253.75
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,254.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78195
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78897
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76394
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,276.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,278.25
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,241.88
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87115
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79245
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58343
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
