Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95178
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.38
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,197.25
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,197.5
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,274.75
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,282.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,229.5
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,230.5
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.31
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83459
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78116
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70669
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,197.12
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,266.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,266.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,235.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72644
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81445
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93558
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93799
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,201.62
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,207.88
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,278.12
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,279.88
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,234.25
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,234.75
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55709
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85675
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84567
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,180.25
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,276.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,277.25
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,241.25
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94424
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83069
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65469
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
