Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,194.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,268.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,270.38
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,261.5
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,261.75
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.81
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95886
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87314
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70089
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,214.12
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,215.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,268.75
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,223.38
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,223.75
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8956
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89346
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,213.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,287.12
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,288.75
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,267.38
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,267.62
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9288
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90301
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94321
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,197.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,201.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,307.75
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,310.38
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,245.62
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,249.12
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91406
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91104
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84442
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
