Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90936
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.25
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,205.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,275.75
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,276.12
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,276.25
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89694
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83157
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77984
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,230.75
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,230.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,296.88
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,297.25
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,254.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92981
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86499
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7387
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,253.25
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,253.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,265.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,267.62
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,222.62
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,222.75
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
